Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,58.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
