Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,55.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-11.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-15.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,66.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-14.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,72.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
