Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-15.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,68.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,66.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,74.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,84.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,78.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,77.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,76.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-17.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
