Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,73.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-16.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,72.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-16.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,12.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,75.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-17.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,78.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-17.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,73.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-15.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,68.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,78.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-17.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,64.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,178.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,80.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-14.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
