Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-15.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-14.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,70.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,66.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
