Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
