Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-12.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-10.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
