Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-13.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-10.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,53.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
