Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,80.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-10.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,56.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,15.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-12.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,65.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-14.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,54.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-16.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
