Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,59.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-16.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,56.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-21.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,68.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,82.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,149.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-20.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,62.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-18.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-13.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,13.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,69.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
