Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-11.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-9.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-23.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-16.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
