Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,13.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
