Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,12.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,12.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
