Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,10.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-10.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-13.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,10.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-12.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-16.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
