Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,9.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-11.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-12.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
