Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-12.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
