Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,8.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,8.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-9.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,8.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,8.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,3.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,8.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,9.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,9.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,9.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
