Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,9.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,9.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,9.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,9.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,10.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,10.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,10.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
