Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,10.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,10.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-13.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,55.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,11.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
