Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-12.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-12.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,58.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,64.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-12.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,63.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-12.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,56.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-13.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.32
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-13.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
