Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,84.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-15.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,11.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,74.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-15.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,11.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,67.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-14.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,11.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,64.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-14.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,73.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-17.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,11.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,68.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-15.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,62.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-16.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,72.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-15.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,2.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
