Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,69.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-17.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,59.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,69.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-19.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,11.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,2.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,46.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,56.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-20.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.53
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,49.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,57.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-16.29
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,11.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.12
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,49.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.81
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,70.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-17.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,59.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,2.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,47.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.11
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,87.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-17.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,57.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,11.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,190.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,2.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.03
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,79.6
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-15.02
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,11.2
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
904549,WESTFIELD DRIVE NO.79 N GREETW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
